Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
