Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
