Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.72
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.55
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
