Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.03
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.27
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.41
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.88
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.65
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.36
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.22
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.93
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
