Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.17
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.71
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.14
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.28
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.32
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.98
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.44
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.15
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.21
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.21
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
