Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.46
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.16
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
