Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.11
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.25
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.73
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.91
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
