Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.73
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.59
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.02
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.12
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
