Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.59
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.65
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.22
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.14
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
