Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.11
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.32
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.02
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.17
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.44
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.81
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
