Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.19
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.11
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.66
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
