Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.02
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.46
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.61
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.48
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.32
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.19
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.07
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.72
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.75
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.32
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.08
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.04
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.33
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.26
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
