Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.58
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.5
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.44
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
