Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.72
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.55
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.03
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.27
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.41
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
