Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.88
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.65
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.36
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.22
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.93
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
