Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.17
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.71
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.14
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.28
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.32
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.98
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.44
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.15
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.21
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.21
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
