Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.46
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.16
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.11
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
