Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.25
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.73
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.91
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.73
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
