Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.59
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
