Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.71
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.82
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.11
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
