Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.17
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.1
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.44
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.81
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.08
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.02
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.55
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
