Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.19
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.42
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.73
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.11
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.9
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.41
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.46
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.01
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.48
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.07
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.68
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
