Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.72
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.75
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.32
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.59
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.82
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.49
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.9
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.83
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
