Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.5
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.08
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.44
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.29
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.72
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
