Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
