Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
