Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
