Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
