Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
