Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
