Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
