Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
