Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
