Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
