Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
