Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
