Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
