Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
