Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
