Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
