Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
