Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
