Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
