Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
