Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
