Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
