Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.77
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.96
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.08
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.71
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.82
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.21
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.32
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.28
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.86
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.45
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.91
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.9
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.76
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.84
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.68
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.54
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.2
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.94
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.83
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.36
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.92
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.9
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.4
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.02
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.3
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.52
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.69
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.88
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.89
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.79
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.42
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.83
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.18
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.87
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.77
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.82
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.22
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.74
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.52
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.8
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.73
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.89
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.09
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.19
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.21
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.39
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.54
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.36
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.16
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.64
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.72
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.25
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.54
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.08
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.95
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.62
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
