Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.69
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.95
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.58
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.19
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.4
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,78.75
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.95
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.61
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.24
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.94
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.03
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.8
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.14
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.77
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.28
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.95
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.75
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.94
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.19
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.5
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.07
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.46
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.16
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.25
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.62
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.25
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.03
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.37
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.07
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.85
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.19
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.45
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.06
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.55
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.61
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.49
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.27
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.77
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.31
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.29
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.07
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.26
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.47
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.87
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.38
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.68
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.56
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.51
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.76
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.45
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.39
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.78
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.68
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.85
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.57
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.83
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.51
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.52
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.81
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.62
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.64
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.72
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.74
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.97
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.34
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.71
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.02
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.01
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.42
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.1
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.94
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.89
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.02
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.62
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.42
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.96
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.82
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.66
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.27
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.37
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.13
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.97
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.35
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.76
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.11
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.79
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.71
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.25
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.36
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.42
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.67
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.67
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.79
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.01
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.44
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.62
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.98
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.64
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.79
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.17
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.88
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.83
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.42
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.92
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.87
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.5
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.02
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.75
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.42
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.83
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.03
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.22
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.08
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,66.79
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.95
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.89
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.49
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.55
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.72
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.71
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.04
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.12
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.21
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.74
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.05
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.05
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.75
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.61
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.52
