Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.66
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.91
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.09
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.43
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.96
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.3
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.05
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.01
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.75
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.15
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.72
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.02
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.31
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.91
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.48
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.81
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.63
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.4
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.17
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.34
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.95
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.68
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.63
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.7
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.35
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.34
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.98
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.59
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.13
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.95
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.28
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.23
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.51
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.16
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.95
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.68
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.09
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.32
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.58
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.63
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.99
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.67
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.79
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.58
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.5
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.3
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.3
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.94
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.07
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.57
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.37
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.7
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.06
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.45
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.01
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.01
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.18
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.03
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.54
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.81
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.06
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.88
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.72
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.44
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.11
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.73
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.09
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.11
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.63
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.48
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.07
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.56
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.05
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.8
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.97
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.31
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.45
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.47
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.7
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.94
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.87
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.28
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.48
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.62
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.25
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.77
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.77
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.08
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.78
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.93
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.32
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.79
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.55
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.84
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,67.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.78
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.89
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.72
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.21
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.76
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.39
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.27
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.69
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.61
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.96
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.8
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.15
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.2
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.41
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.75
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.94
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.15
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.08
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.52
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.09
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.21
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.69
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.33
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.05
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.87
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.02
