Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.24
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.33
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.48
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.94
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.14
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.36
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.35
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.86
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.09
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.44
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.88
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.43
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.2
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.05
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.11
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.13
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.16
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.97
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.99
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.9
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.49
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.12
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.6
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.05
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.2
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.04
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.68
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.18
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.29
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.67
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.3
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.57
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.75
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.47
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.27
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.02
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.56
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.87
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.54
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.84
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.19
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.16
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.13
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.89
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.46
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.48
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.53
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.81
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.11
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.04
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.95
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.15
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.82
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.17
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.67
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.02
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.07
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.07
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.79
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.94
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.58
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.69
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.51
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.94
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.38
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.82
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.66
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.96
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.67
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.91
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.31
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.99
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.62
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.82
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.83
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.41
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.29
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,79.16
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,70.75
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,72.86
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.71
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.72
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.92
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.48
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.02
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.32
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.32
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.61
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.53
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.62
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.36
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.8
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.35
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.31
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.09
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.96
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.93
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.03
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.61
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.89
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.5
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.48
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.98
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.45
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.64
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.62
