Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.49
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.83
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.37
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.63
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.16
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.38
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.55
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.13
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.05
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.39
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.9
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.26
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.05
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.99
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.44
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.48
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.58
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.39
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.37
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.57
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.25
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.36
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.59
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.23
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.08
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.3
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.49
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.75
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.75
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.18
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.12
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.44
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.89
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.41
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.62
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.93
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.43
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.72
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.8
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.23
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.55
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.24
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.7
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.64
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.23
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.5
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.35
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.27
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.74
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.55
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.43
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.06
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.61
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.14
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.61
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.08
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.76
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.04
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.07
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.75
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,61.51
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.9
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.12
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.42
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.18
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.55
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,82.07
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,74.81
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.58
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.51
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.08
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.24
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.77
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.77
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.88
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.1
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.04
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.56
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.44
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.19
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.58
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.71
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.43
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.93
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.56
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.41
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.96
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.93
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.89
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.53
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.56
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.21
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.48
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.08
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.23
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.29
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.58
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.06
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.94
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.58
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.19
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.64
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.75
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.88
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.93
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.56
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.39
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.35
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.82
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.42
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.19
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.51
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.96
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.01
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.03
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.95
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.49
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.43
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.16
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.44
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.23
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.52
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.29
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.83
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.73
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.63
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.53
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.71
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.39
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
