Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.49
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.14
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.26
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.88
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.3
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.84
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.81
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.83
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.65
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.53
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.91
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.61
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.53
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.45
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.65
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.4
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.74
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.39
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.95
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.99
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.63
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.99
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.21
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.04
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.69
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.57
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.74
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.33
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.43
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.59
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.11
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.66
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.2
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.64
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.73
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.72
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.85
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.5
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.94
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.92
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.21
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.96
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.43
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.98
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.65
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.66
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.58
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.92
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.76
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.05
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.55
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.49
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.31
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.56
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.39
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,70.19
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.01
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.22
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.4
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.58
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.26
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.91
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.62
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.92
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.71
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.47
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.98
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.35
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.48
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.49
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.11
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.25
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.84
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.92
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.36
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.78
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.12
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.5
