Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.67
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.45
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.16
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.39
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.12
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.76
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.6
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.25
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.89
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.77
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.66
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.68
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.47
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.07
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.14
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.1
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.64
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.65
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.18
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.43
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.76
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.75
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.94
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.23
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.01
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.93
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.01
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.43
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.67
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.85
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.4
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.66
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.96
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.54
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.76
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.05
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.7
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.6
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.96
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.87
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.04
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.88
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.94
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.97
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.39
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.76
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.05
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.39
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
