Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.94
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.54
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.91
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.46
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.78
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.25
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.33
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.09
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.68
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.22
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.44
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.19
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.03
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.48
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.8
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.59
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.08
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.68
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.06
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.27
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.61
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.54
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.59
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.81
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.16
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.39
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.89
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.99
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.37
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.63
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.1
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.93
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.11
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.06
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.25
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.13
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.31
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.6
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.8
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.19
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.57
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.77
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
