Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.83
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.75
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.39
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.85
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.41
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.66
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.57
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.38
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.34
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.11
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.61
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.67
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.87
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.01
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.16
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.6
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.65
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.5
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.8
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.02
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.79
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.54
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.53
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.11
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.78
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.33
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.68
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.81
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.33
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.27
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.41
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.03
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.53
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.75
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.58
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.19
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.32
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.7
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.61
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.14
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.05
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.54
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.28
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.43
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.75
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.49
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.28
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
