Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.85
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.45
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.44
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.84
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.34
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.22
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.3
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.33
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.49
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.09
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.98
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.84
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.08
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.57
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.98
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.89
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.24
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.13
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.51
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.25
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.81
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.11
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.2
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.2
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.45
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.38
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.51
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.91
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.43
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.49
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.16
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.99
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.48
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.47
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.23
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.03
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.93
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.8
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.51
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.83
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.25
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.16
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.85
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
