Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.16
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.81
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.25
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.41
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.09
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.85
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.66
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.28
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.77
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.74
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.47
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.83
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.45
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.29
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.5
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.51
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.43
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.71
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.39
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.91
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.32
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.87
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.86
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.1
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.56
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.2
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.89
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.22
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.26
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.95
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.03
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.99
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.44
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.01
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.59
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.44
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.35
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.87
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.72
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.62
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.78
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.58
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.45
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.04
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.87
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.28
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.96
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.33
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.46
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.77
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.96
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.08
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.71
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.82
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.21
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.32
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.28
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.86
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
