Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.45
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.91
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.76
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.84
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.68
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.54
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.94
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.83
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.36
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.92
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.9
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.4
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.02
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.3
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.52
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.69
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.88
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.89
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.79
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.42
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.83
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.18
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.87
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.77
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.82
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.22
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.74
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.52
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.73
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.89
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.09
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.19
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.21
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.39
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.54
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.36
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.16
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.64
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.72
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.25
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.54
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.08
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.95
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.62
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.69
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.95
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.58
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.19
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.4
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,78.75
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.95
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.61
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.24
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.94
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.03
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.14
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.77
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.28
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.95
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.75
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.94
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.19
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.5
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.07
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.46
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.16
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.25
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.62
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.25
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.03
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.37
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.07
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.85
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.19
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.45
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.06
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.55
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.61
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.49
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.27
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
