Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.77
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.31
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.29
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.07
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.26
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.47
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.87
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.38
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.68
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.56
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.51
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.76
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.45
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.39
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.78
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.68
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.85
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.57
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.83
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.51
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.52
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.81
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.62
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.64
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.72
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.74
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.97
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.34
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.71
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.02
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.01
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.42
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.1
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.94
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.89
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.02
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.62
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.42
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.96
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.82
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.66
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.27
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.37
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.13
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.97
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.35
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.76
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.11
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.79
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.71
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.25
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.36
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.42
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.67
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.67
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.79
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.01
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.44
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.62
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.98
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.64
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.79
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.17
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.88
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.83
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.42
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.92
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.87
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.5
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.02
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.75
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.42
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.83
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.03
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.22
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.08
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,66.79
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.95
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.89
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.49
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.55
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.72
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.71
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.04
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.12
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.21
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.74
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.05
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.05
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.75
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.61
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.52
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.66
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.91
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.09
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.43
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.96
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.3
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.83
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.44
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.05
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.01
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.75
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.15
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.72
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.02
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.31
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.91
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.48
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.81
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.63
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.4
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.17
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.34
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.95
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.68
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.63
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.7
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.35
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.34
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.98
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.59
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.13
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.95
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.28
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.23
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.51
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.16
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.5
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.95
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.68
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.09
