Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.32
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.58
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.63
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.99
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.67
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.79
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.58
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.5
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.3
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.94
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.07
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.57
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.37
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.7
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.06
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.45
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.01
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.01
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.18
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.03
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.54
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.81
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.06
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.88
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.72
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.44
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.11
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.73
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.09
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.11
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.63
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.48
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.07
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.56
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.05
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.8
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.97
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.31
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.45
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.47
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.7
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.94
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.87
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.28
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.48
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.62
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.25
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.77
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.77
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.08
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.78
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.93
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.32
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.79
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.55
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.84
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.7
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,67.7
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.78
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.89
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.72
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.21
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.76
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.39
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.27
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.69
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.61
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.96
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.8
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.15
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.2
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.41
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.75
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.94
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.15
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.08
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.52
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.09
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.21
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.69
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.33
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.05
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.87
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.02
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.24
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.33
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.48
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.94
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.14
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.36
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.35
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.86
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.09
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.44
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.88
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.43
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.2
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.05
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.11
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.13
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.16
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.97
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.99
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.9
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.49
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.12
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.6
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.05
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.2
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.04
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.68
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.18
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.29
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
