Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.67
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.3
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.57
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.75
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.47
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.27
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.02
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.56
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.87
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.54
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.84
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.19
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.16
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.13
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.89
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.46
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.48
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.53
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.81
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.11
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.04
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.95
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.15
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.82
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.17
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.67
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.02
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.07
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.07
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.79
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.94
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.58
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.69
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.51
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.94
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.38
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.82
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.66
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.96
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.67
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.91
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.31
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.99
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.62
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.82
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.83
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.41
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.29
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,79.16
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,70.75
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,72.86
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.71
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.72
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.92
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.48
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.02
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.32
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.32
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.61
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.53
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.62
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.36
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.8
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.35
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.31
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.09
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.96
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.93
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.03
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.17
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.61
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.89
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.48
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.98
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.45
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.64
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.62
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.49
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.83
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.37
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.63
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.16
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.38
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.55
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.13
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.05
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.39
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.9
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.26
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.05
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.99
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.44
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.48
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.58
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.39
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.37
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.57
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.25
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.36
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.59
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.23
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.08
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.3
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.49
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.75
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.75
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.18
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.12
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.44
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.89
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.41
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.62
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.93
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.43
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.72
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.8
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.23
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.55
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.24
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.64
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.23
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.5
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.35
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.27
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.74
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.55
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.43
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.06
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.61
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.14
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.61
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.08
