Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.76
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.04
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.07
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.75
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,61.51
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.9
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.12
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.42
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.18
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.55
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,82.07
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,74.81
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.58
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.51
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.08
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.24
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.77
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.77
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.88
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.1
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.04
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.56
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.44
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.19
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.58
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.71
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.43
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.93
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.56
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.41
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.96
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.93
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.89
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.53
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.56
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.21
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.48
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.1
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.08
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.23
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.29
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.58
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.06
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.94
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.58
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.19
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.64
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.75
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.88
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.93
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.56
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.39
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.35
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.82
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.42
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.19
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.51
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.96
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.01
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.03
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.95
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.49
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.43
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.16
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.44
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.23
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.52
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.29
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.83
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.73
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.63
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.53
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.71
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.39
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.49
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.14
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.26
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.88
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.3
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.84
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.81
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.83
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.65
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.53
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.81
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.91
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.57
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.61
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.53
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.45
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.65
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.4
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
