Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.74
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.39
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.95
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.99
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.63
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.99
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.21
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.04
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.69
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.57
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.74
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.33
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.43
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.59
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.11
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.66
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.2
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.64
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.73
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.72
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.85
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.94
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.92
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.21
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.96
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.43
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.98
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.65
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.66
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.58
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.92
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.76
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.05
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.4
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.55
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.49
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.16
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.51
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.56
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.39
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,70.19
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.91
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.38
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.63
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.64
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.13
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.58
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.26
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.91
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.56
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.92
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.76
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.35
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.48
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.49
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.11
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.22
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.86
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.41
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.84
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.92
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.36
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.78
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.12
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.39
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.86
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.89
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.43
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.45
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.78
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.35
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.35
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.08
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.77
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.37
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.68
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.47
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.07
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.14
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.01
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.64
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.18
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.43
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
