Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.75
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.8
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.94
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.23
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.01
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.85
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.4
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.53
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.67
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.85
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.66
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.96
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.54
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.5
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.92
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.09
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.13
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.52
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.05
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.33
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.96
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.04
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.88
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.94
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.97
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.39
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.18
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.52
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.48
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.94
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.54
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.91
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.46
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.78
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.24
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.45
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.01
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.25
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.33
